Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.04
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.22
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
