Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.78
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.73
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.45
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.47
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.55
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.75
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.3
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.52
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
