Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.99
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.21
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.64
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.89
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.58
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.06
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.24
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.79
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.09
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.28
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.91
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.25
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,28.17
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333148,Bowers Park Drive 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.62
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333148,Bowers Park Drive 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.57
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.48
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.06
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.13
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333148,Bowers Park Drive 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.7
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.54
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333148,Bowers Park Drive 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
