Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.65
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.92
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.4
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.22
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.26
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.38
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333148,Bowers Park Drive 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.76
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333148,Bowers Park Drive 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.53
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.82
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.14
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.13
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
