Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
