Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.14
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.37
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.52
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333148,Bowers Park Drive 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.58
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.96
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333148,Bowers Park Drive 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.87
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,76.2
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.1
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,80.7
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.55
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,74.8
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
