Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.45
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.63
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.22
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.7
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.95
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333148,Bowers Park Drive 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.57
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333148,Bowers Park Drive 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.12
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333148,Bowers Park Drive 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.28
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.48
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.5
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,24.5
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.42
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.06
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.3
