Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,24.0
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,23.9
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.08
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,23.7
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,23.7
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,23.6
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,23.6
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,23.7
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
