Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,23.9
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,24.0
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
