Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.85
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333148,Bowers Park Drive 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.31
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.16
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.24
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.09
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333148,Bowers Park Drive 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.45
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
