Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.09
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.48
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333148,Bowers Park Drive 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.75
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.31
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333148,Bowers Park Drive 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.35
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.66
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.02
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.67
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333148,Bowers Park Drive 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.68
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.3
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333148,Bowers Park Drive 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.74
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.47
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.81
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.37
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,83.7
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333148,Bowers Park Drive 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
