Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.29
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.62
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.54
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
333148,Bowers Park Drive 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.73
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.83
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.35
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.89
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.06
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.57
