Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.09
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
