Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.82
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.7
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,22.34
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,84.4
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333148,Bowers Park Drive 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333148,Bowers Park Drive 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.85
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.57
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
