Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,24.5
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.83
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.37
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.82
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
