Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.14
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.3
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.75
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,17.23
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,24.5
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.22
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
