Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,25.6
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,25.7
