Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
