Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
