Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.72
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.02
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.08
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
