Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.41
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.65
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.64
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.03
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.2
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.13
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.17
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.63
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333148,Bowers Park Drive 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.66
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.87
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.53
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.62
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
333148,Bowers Park Drive 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.69
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.48
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.43
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333148,Bowers Park Drive 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.05
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.25
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
