Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333148,Bowers Park Drive 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.36
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.91
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.0
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333148,Bowers Park Drive 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.72
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.1
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.8
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
333148,Bowers Park Drive 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.82
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.77
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.02
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.77
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.22
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
