Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
