Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.87
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
