Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.67
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.52
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.97
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.24
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
