Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.6
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,22.09
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,17.78
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,24.5
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,18.37
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,24.0
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,24.0
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
