Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,23.9
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,23.9
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.28
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,23.9
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,23.9
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,24.0
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,24.0
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
