Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
