Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.41
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.74
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.99
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
