Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.72
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.22
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.69
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.38
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.52
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.64
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.91
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.47
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.11
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.02
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.83
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.6
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.46
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.98
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333148,Bowers Park Drive 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
