Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.49
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333148,Bowers Park Drive 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.84
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.13
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.29
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.38
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
333148,Bowers Park Drive 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.47
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.07
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.25
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.25
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.9
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.08
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.15
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.71
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
