Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333148,Bowers Park Drive 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.02
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
333148,Bowers Park Drive 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
