Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.11
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333148,Bowers Park Drive 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.39
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.1
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.37
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.01
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
