Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
