Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
