Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.89
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.85
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.87
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.46
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
