Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.14
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.78
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.27
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.73
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.98
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.14
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333148,Bowers Park Drive 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.05
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.35
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.3
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
