Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.29
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333148,Bowers Park Drive 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.32
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
