Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.25
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.7
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
