Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.6
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.12
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,24.5
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.05
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.96
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333148,Bowers Park Drive 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,20.08
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.6
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333148,Bowers Park Drive 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.69
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.5
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
333148,Bowers Park Drive 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.07
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.3
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.5
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.4
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
