Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.2
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.24
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.3
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.4
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.4
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.4
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.4
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.5
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.5
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
