Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.5
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.6
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.6
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,23.7
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,23.8
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,23.9
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.0
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.1
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,24.5
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
