Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.66
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333148,Bowers Park Drive 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.72
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.66
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.94
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.58
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
