Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.14
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333148,Bowers Park Drive 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.58
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,23.39
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333148,Bowers Park Drive 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,23.72
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333148,Bowers Park Drive 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.62
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333148,Bowers Park Drive 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.73
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333148,Bowers Park Drive 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333148,Bowers Park Drive 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.89
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.2
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333148,Bowers Park Drive 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.15
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333148,Bowers Park Drive 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.55
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.47
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.29
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.15
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333148,Bowers Park Drive 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.66
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
