Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333148,Bowers Park Drive 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.98
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333148,Bowers Park Drive 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.6
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.28
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.62
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333148,Bowers Park Drive 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.12
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.63
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
333148,Bowers Park Drive 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.29
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
333148,Bowers Park Drive 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.97
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333148,Bowers Park Drive 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.07
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.89
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333148,Bowers Park Drive 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.24
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.47
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.99
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.2
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.62
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.72
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.7
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
