Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.02
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.29
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.68
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,24.44
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.84
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.21
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.21
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.86
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.02
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.46
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333148,Bowers Park Drive 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.44
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.14
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.97
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.15
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
