Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.79
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.25
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.18
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.87
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.29
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
