Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,22.02
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,28.51
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,89.7
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.87
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.22
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.64
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
