Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,25.7
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,25.6
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.54
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
