Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.6
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.7
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
