Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
