Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
