Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.45
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.37
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,24.01
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.85
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
333148,Bowers Park Drive 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.43
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.46
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
