Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333148,Bowers Park Drive 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.33
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.09
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.71
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333148,Bowers Park Drive 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.59
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.27
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.94
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.62
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.04
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.97
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.83
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.8
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.69
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.99
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.76
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333148,Bowers Park Drive 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.12
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,25.4
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333148,Bowers Park Drive 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.73
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.25
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.11
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
