Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.67
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.42
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.85
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.83
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.45
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.4
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.17
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.75
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.73
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
