Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.82
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.23
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
