Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.24
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.62
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
