Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.15
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
