Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
