Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
