Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.39
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.42
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
