Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.47
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.54
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.01
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.77
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333148,Bowers Park Drive 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.63
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.28
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
333148,Bowers Park Drive 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.24
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.6
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.57
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.17
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
333148,Bowers Park Drive 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.34
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.69
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
333148,Bowers Park Drive 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.39
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.9
