Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.24
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.62
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.99
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.1
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.56
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333148,Bowers Park Drive 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.37
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.15
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333148,Bowers Park Drive 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.19
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.54
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.04
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.81
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.66
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.56
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
