Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
